Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06404
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38866
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,98.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,98.38
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,82.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,82.25
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,118.62
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,118.88
931355,Hampshire Close,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.75
931355,Hampshire Close,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85254
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99777
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94565
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97983
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.81
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14363
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27355
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,100.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,100.38
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,138.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,139.25
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.12
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,98.88
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,99.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90759
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91427
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99246
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97888
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98367
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80487
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1736
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39303
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99594
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,92.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,92.88
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,72.12
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,73.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.62
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,117.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,117.5
931355,Hampshire Close,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
931355,Hampshire Close,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94214
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99258
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9462
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1884
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26436
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97342
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
