Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,122.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,122.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,122.12
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,116.62
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,117.25
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,117.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,136.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,152.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
931355,Hampshire Close,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8879100000000001
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98282
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98547
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.56
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10851
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46004
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98947
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,43.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,85.75
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,94.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,73.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,73.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,176.38
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,176.62
931355,Hampshire Close,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
931355,Hampshire Close,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8945299999999999
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97079
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97729
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98773
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99902
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.69
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17613
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42364
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97632
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,115.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,115.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,164.25
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,165.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.75
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,136.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,137.12
931355,Hampshire Close,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,136.62
931355,Hampshire Close,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92316
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97479
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98471
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99847
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13103
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34292
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90805
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99222
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.77
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,98.75
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,98.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,112.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,112.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,147.25
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,147.5
931355,Hampshire Close,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,147.38
931355,Hampshire Close,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
