Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99857
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.44
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11302
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40249
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,140.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,140.88
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,140.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,125.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,125.25
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,125.12
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,166.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,166.75
931355,Hampshire Close,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.62
931355,Hampshire Close,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95068
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95364
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81091
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99759
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30333000000000004
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40761
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,106.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,110.12
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.62
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,156.62
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,156.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.75
931355,Hampshire Close,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96735
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9494
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91528
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88821
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20748000000000005
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95602
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45882
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.5
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88479
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97888
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,109.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,110.62
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.25
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,92.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,92.38
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,148.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,149.75
931355,Hampshire Close,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,149.12
931355,Hampshire Close,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88574
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.56
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.11736
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43505
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
