Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,102.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,103.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,102.88
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,120.38
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,120.38
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,100.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,104.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89035
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9791
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06255
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37951
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.5
931355,Hampshire Close,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,41.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,81.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,81.25
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,100.38
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,99.88
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,164.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,182.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.62
931355,Hampshire Close,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97653
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93643
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95328
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.25
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22387
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44512
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,86.38
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,37.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,93.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,93.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,108.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,109.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,147.62
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,155.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.88
931355,Hampshire Close,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99628
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93368
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2939
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42129
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.94
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90466
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.69
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,130.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,130.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,117.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,118.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,117.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,126.62
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,126.88
931355,Hampshire Close,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
931355,Hampshire Close,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
