Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89166
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91812
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99796
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94751
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.56
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13194
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47988
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,80.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,111.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,111.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,84.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,85.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,132.62
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,133.12
931355,Hampshire Close,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.75
931355,Hampshire Close,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90863
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93326
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94925
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93433
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90124
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15767
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39364
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.75
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91241
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99597
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,91.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,91.5
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.38
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,123.88
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,124.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,124.25
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,94.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,95.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8981899999999999
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99915
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91583
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.69
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27968000000000004
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36983
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.87
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97266
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
931355,Hampshire Close,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,123.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,124.75
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,109.12
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,109.5
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,144.25
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,145.88
931355,Hampshire Close,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91226
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92724
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99057
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89743
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
