Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15236
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37816
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,88.88
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,90.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,70.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,99.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,100.62
931355,Hampshire Close,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
931355,Hampshire Close,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92258
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91223
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.13
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.69
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19533
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32137
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,100.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,100.25
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,89.12
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,89.75
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,126.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,126.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93222
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99893
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8694700000000001
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9176
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26662
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36651
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,109.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,109.25
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,88.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,88.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,125.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,130.88
931355,Hampshire Close,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92047
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93518
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93619
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9986
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93344
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24315
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95712
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32686
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
