Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,110.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,111.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,74.5
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,74.88
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,111.38
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,112.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92129
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9397
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8694700000000001
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20366
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4139600000000001
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98227
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,112.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,113.25
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,87.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,87.12
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,124.75
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,124.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98425
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94308
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-68.56
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15705999999999998
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95138
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30724
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,95.88
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,85.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,85.38
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,90.75
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,99.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99695
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9491
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91171
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744799999999999
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24077
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41827
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,84.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,85.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,119.62
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,120.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,115.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,115.38
931355,Hampshire Close,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.12
931355,Hampshire Close,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.69
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98694
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9715
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65945
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98822
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99707
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
