Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90948
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87225
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29061
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3883
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,84.25
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,84.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,101.88
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,102.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,115.38
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,116.5
931355,Hampshire Close,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
931355,Hampshire Close,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.13
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92551
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99472
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76974
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98627
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90588
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8554700000000001
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32332
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39202
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,89.12
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,89.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,149.38
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,150.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,90.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,90.62
931355,Hampshire Close,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92764
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75558
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91229
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8711200000000001
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20229
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37105
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,100.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,101.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,90.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,58.25
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,58.75
931355,Hampshire Close,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93616
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92605
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89651
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19756
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3601
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
