Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98318
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98975
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,128.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,128.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,104.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,104.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.38
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,83.62
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,83.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9039
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.918
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94553
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94217
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99768
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.75
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2275
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35381
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,118.25
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,119.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,118.75
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,149.38
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,158.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.12
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,83.5
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,84.75
931355,Hampshire Close,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-40.19
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90402
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91431
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7097100000000001
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,3.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84936
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96756
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.81
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16829000000000002
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44714
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,115.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,117.62
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,107.75
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,108.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,107.88
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,77.25
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,78.38
931355,Hampshire Close,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9147
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94928
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9039
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32897
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3937
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,81.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,136.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,142.25
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,117.38
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,117.62
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,100.25
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,100.75
931355,Hampshire Close,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.87
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
