Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8965700000000001
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6401
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,3.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99902
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95932
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16191
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36284
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,71.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,101.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,102.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,146.5
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,146.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,104.75
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,105.12
931355,Hampshire Close,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
931355,Hampshire Close,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93066
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75897
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99194
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9938
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99832
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12865
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25612
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,99.75
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,99.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,134.88
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,135.5
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.25
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,76.12
931355,Hampshire Close,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97986
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8526299999999999
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97513
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.19
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29592
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24211
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,101.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,110.5
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,97.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,97.12
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,106.75
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,112.38
931355,Hampshire Close,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99203
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83636
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88302
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
