Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16292
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31002
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
931355,Hampshire Close,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,111.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,112.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,100.38
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,101.25
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,84.62
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,84.75
931355,Hampshire Close,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91278
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7521
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85657
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24523000000000006
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33248
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
931355,Hampshire Close,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,75.12
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,81.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,108.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,109.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,78.88
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,80.38
931355,Hampshire Close,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72827
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99496
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94067
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24813
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26894
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91901
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.62
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,126.38
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,128.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,129.62
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,130.25
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,120.5
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,120.88
931355,Hampshire Close,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.62
931355,Hampshire Close,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97861
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94272
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75412
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46801
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29631
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99829
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,100.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,100.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
931355,Hampshire Close,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
