Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,118.25
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,119.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,157.25
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,158.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.62
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,107.12
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,108.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.94
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95648
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7802399999999999
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93765
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99738
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23369
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32149
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,108.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,108.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,157.25
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,157.5
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.38
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,88.88
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,89.12
931355,Hampshire Close,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,89.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99915
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.866
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94632
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99631
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37469
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27837
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.56
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,74.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
931355,Hampshire Close,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,48.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,199.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,199.5
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,199.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,117.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,117.75
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,100.62
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,101.25
931355,Hampshire Close,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.75
931355,Hampshire Close,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8795799999999999
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91107
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26891
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25451
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.56
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91745
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,128.25
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,128.75
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,85.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,85.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,97.38
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,98.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99774
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78347
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93997
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94708
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
