Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8954799999999999
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91821
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30767
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41103
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99182
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,148.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,157.25
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,149.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,86.88
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,87.75
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,92.62
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99747
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97031
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8542200000000001
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31533
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55209
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99719
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,110.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,110.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,44.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,168.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,170.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,168.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,103.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,103.88
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,179.75
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,186.25
931355,Hampshire Close,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,182.38
931355,Hampshire Close,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99686
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88833
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92972
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89776
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99936
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90665
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47189
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3167
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.75
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.38
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.38
931355,Hampshire Close,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,48.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,199.75
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,201.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,200.5
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,114.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,114.25
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,110.88
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,111.12
931355,Hampshire Close,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99823
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8630700000000001
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9996
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29738000000000003
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43285
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
