Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99814
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,124.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,126.12
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.38
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,155.62
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,156.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,155.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,114.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,114.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9465
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98938
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92367
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97424
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99905
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96838
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.31
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13143
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26796
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,72.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,102.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,109.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,137.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,138.25
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,146.62
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,147.5
931355,Hampshire Close,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,147.12
931355,Hampshire Close,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96899
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91156
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79586
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24718
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95218
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42318
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99896
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.75
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,116.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,42.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,80.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,81.38
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,85.88
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,86.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,174.12
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,174.38
931355,Hampshire Close,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,174.25
931355,Hampshire Close,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92352
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8611700000000001
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97037
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72232
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17205
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27907
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9321
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,78.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,79.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,73.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,73.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,71.12
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,71.38
931355,Hampshire Close,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.25
931355,Hampshire Close,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.56
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
