Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97589
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87613
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70611
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.81
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23018
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41643
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99258
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.11
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,113.88
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,114.12
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,112.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,112.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,91.75
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,91.88
931355,Hampshire Close,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.75
931355,Hampshire Close,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91501
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95264
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78701
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99588
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99774
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7308899999999999
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32232
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19036
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,129.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,134.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.88
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,75.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,75.75
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,91.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89831
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93472
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73141
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78296
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.19
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.94
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15755
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28634
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,85.88
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,91.38
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,73.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,73.62
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,94.25
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,96.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90628
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7458199999999999
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96927
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99637
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9834
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
