Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24419
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35726
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93579
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,108.12
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,108.38
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,108.25
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,91.75
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,92.25
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,114.25
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,121.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8968200000000001
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78375
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93918
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20067
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31466
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,87.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,88.38
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,102.5
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,103.12
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,89.88
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,90.75
931355,Hampshire Close,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99689
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88907
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.87
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93591
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5251100000000001
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.37
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23088000000000006
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94943
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33019
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92697
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,119.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,119.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,126.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,126.88
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.62
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,111.25
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,111.5
931355,Hampshire Close,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.38
931355,Hampshire Close,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93378
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91449
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92285
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81665
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34221
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38354
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98071
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,74.75
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,75.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
