Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99054
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8305299999999999
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84198
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08656
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33733
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.5
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,79.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,74.88
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,75.25
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,94.62
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,95.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99576
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96689
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94495
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8219
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90683
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20424
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95001
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39776
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,112.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,119.62
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,93.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,103.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,106.75
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,106.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87845
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93246
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93899
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8597100000000001
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.19
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27468000000000004
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37682
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.23
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.7
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,117.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,123.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,72.62
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,72.62
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,83.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,83.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84625
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99335
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75088
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8752700000000001
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,1.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10225
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26305
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
