Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,69.5
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,71.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,89.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,95.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,61.25
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,61.38
931355,Hampshire Close,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83929
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8612299999999999
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94839
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8501299999999999
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83691
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10207
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48083
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.19
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94067
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,75.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,77.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,80.12
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,80.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,106.5
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,106.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,106.62
931355,Hampshire Close,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.07
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73193
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8744200000000001
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94556
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82489
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8440200000000001
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09804
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37072
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99078
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,73.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,97.88
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,98.25
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,97.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,97.88
931355,Hampshire Close,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,97.75
931355,Hampshire Close,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80197
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99359
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91785
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9292
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92197
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87179
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82205
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.69
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05168
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41051
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97858
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,101.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,102.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,84.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,85.5
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,51.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,51.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
