Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85803
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97049
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93912
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8154600000000001
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8771
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1342
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31304
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98279
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,67.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,68.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,66.12
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,66.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,61.38
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87097
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92428
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7673300000000001
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91077
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12172
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41707
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,242.39
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,80.12
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,81.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,86.38
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,86.88
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,84.5
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,84.62
931355,Hampshire Close,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83444
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91766
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96637
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89154
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96594
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83383
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.56
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02242
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31392
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,48.25
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,78.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,78.62
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,87.88
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,88.25
931355,Hampshire Close,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8152699999999999
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92618
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99817
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8747799999999999
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8847299999999999
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7430100000000001
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
