Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16535999999999998
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.18898
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,60.5
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,65.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,65.38
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,75.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,75.62
931355,Hampshire Close,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
931355,Hampshire Close,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.44
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88333
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98138
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80908
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91821
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99603
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77856
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85916
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.56
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14443
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28536
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.19
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94549
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,79.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,79.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,68.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,69.12
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,52.62
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,52.88
931355,Hampshire Close,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.25
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8601700000000001
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9541
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72628
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92447
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92975
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97348
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90878
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.31
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01979
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36864
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.69
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90512
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97232
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,53.38
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,88.75
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,89.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,45.5
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-43.56
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91138
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.6722100000000001
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91968
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.13
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13979
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35283000000000003
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.56
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8508600000000001
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8802200000000001
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93051
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
