Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,49.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,63.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,63.75
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-45.44
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91736
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.64474
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91223
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95966
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8643200000000001
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-104.31
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10314
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29305
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91568
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,62.75
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86624
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85501
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.63
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08501
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2607
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,57.38
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,57.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,80.75
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,81.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.37
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8811
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80911
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7641
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94763
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8787799999999999
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-94.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05379
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25267
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.06
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941899999999999
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8425
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86706
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,54.25
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8199700000000001
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83035
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
