Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87951
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.31
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03954
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2759
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.06
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933700000000001
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8622700000000001
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,40.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,40.38
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,62.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,71.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.75
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,42.5
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8950799999999999
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9014
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78589
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88482
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.19
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04579
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23217
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.37
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.69
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.69
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85885
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8826299999999999
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956299999999999
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,60.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,76.75
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,79.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,78.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,78.12
931355,Hampshire Close,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87921
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94336
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97827
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81714
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-108.37
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01131
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32824000000000003
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.31
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.06
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8923
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89007
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,37.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,67.88
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,68.25
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,50.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,50.25
931355,Hampshire Close,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-46.81
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7900699999999999
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65841
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8973399999999999
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-85.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01149
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19448
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
