Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.31
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.31
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8772
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91806
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,65.25
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,68.5
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.56
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78528
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94339
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83642
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92773
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95059
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8735299999999999
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.82
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.56
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02742
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95279
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2079
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.44
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.19
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85864
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8409399999999999
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88266
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,64.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,45.75
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.13
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78256
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8600399999999999
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92367
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77407
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02586
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94897
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3687
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.06
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91656
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99808
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,97.25
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,104.38
931355,Hampshire Close,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86139
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90823
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99847
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.5
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90774
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92294
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80938
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,167.31
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07417
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29403
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.19
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82876
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995700000000001
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94043
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,72.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,72.25
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,82.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,82.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.62
931355,Hampshire Close,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
