Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85077
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995299999999999
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88992
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8983399999999999
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7821899999999999
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.44
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02489
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31496
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720700000000001
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,41.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,53.5
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,53.75
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,53.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,53.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8587299999999999
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90448
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9002700000000001
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94647
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99518
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7599100000000001
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-89.56
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0468
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19225
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8798799999999999
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97147
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.09
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.11
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,61.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,61.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,58.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,58.25
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,40.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7807
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91989
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93869
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97482
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96167
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.19
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99414
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75888
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95444
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19359
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.25
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87329
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88269
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88785
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.33
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,49.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,71.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,71.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,50.75
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,50.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7915
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90918
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93658
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.06
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7729199999999999
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
