Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.42
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,51.88
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,54.38
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750899999999999
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91156
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83081
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8183600000000001
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31411
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.88
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89517
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98148
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,53.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,53.5
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-39.63
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84457
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90802
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7171
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94235
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91788
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87274
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96564
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39486
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.06
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.88
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,56.88
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,57.12
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,44.25
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85055
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90533
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75439
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89059
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92764
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92886
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8901
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28808
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94018
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97916
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93783
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.78
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.94
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,39.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88421
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8215600000000001
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89899
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94003
