Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92508
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92187
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.14
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.94
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,44.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,44.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.75
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,43.38
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,43.5
931355,Hampshire Close,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81906
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82004
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90289
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.974
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92761
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93783
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8477100000000001
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19884
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91855
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.8
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,55.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,40.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,40.25
931355,Hampshire Close,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80984
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91278
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92102
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91763
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91998
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84845
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27333
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.5
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93735
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.34
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,40.12
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,56.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,56.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84759
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88077
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93375
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92746
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93243
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91684
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96689
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38277
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95972
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92279
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.22
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,40.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,57.25
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
