Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93283
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8475299999999999
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93964
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8892200000000001
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90933
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8859799999999999
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.81
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24669
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97733
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,45.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7539
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92114
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8494200000000001
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90829
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85608
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96719
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37505
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,54.38
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,44.62
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,44.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70465
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78482
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.5
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92029
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7285699999999999
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29049
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88144
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,61.12
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,61.5
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7861899999999999
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94549
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82889
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.923
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97308
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92847
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78277
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
