Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35772
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.69
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95267
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,48.88
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,59.62
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,60.12
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,49.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.81
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79971
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93838
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8244
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91934
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8417
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31121
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89538
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92862
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,48.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,48.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,46.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84439
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931899999999999
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82034
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94611
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90402
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37166
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94333
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,46.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,60.38
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85888
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95953
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7814300000000001
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92663
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88171
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30401
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.69
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96094
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97473
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
