Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.19
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.69
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781399999999999
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86261
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91037
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,64.75
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,64.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,68.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,68.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,66.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,66.12
931355,Hampshire Close,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86188
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93277
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91711
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93011
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.13
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4519
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97382
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.08
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,60.62
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,60.88
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86361
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94687
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92932
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8922700000000001
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93674
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96997
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95154
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28527
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,73.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,73.62
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,61.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,61.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,61.25
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,61.5
931355,Hampshire Close,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79709
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95828
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90668
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96692
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93338
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94238
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91192
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94903
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1841
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98178
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.09
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,49.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,49.75
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,65.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,65.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,59.38
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,59.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
