Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.41
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,91.88
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,93.25
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,102.12
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,102.25
931355,Hampshire Close,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91528
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9519
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88669
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97409
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29192
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90869
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93576
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,87.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,87.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,125.75
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,126.5
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,96.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,96.25
931355,Hampshire Close,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8934
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94968
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86026
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94543
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3749
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98853
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98621
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.8
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,72.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,78.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,82.88
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,83.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8983700000000001
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85739
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9985
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97876
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95459
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3239
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,82.88
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,83.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,152.75
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,153.5
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,80.12
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,80.25
931355,Hampshire Close,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8924200000000001
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9704
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
