Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96899
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94385
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95093
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33696
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,87.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,87.75
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.62
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,131.62
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,132.12
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.88
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,96.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,96.62
931355,Hampshire Close,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85275
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98965
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95294
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.12169
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,82.62
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,83.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,78.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,79.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,87.25
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,87.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.38
931355,Hampshire Close,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92969
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97107
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90695
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96402
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31084
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99872
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96341
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99026
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,124.25
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,126.62
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.75
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,97.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,83.88
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,84.12
931355,Hampshire Close,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93222
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96728
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8453299999999999
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29512
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
