Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,103.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,104.62
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,111.88
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,112.25
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,82.12
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,82.38
931355,Hampshire Close,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99142
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8297399999999999
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97812
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96402
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95944
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31533
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99322
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96518
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,80.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,80.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,103.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,104.38
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.12
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,86.62
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,87.75
931355,Hampshire Close,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93689
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9913
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8329700000000001
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98318
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96344
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43777
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96594
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95108
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.28
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,108.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,108.38
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,117.12
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,117.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,92.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,92.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96426
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87845
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96991
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98691
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3514
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,105.12
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,105.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,105.38
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,92.12
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,77.62
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,77.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
