Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9000799999999999
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93683
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3745
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,91.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,91.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,108.25
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,108.88
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,71.38
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,71.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9613
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91431
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90988
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12612
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.961
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27477
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.67
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.72
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,85.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,85.25
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,95.5
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,96.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,79.62
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,79.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92731
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8785700000000001
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94565
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94333
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91495
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.19
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.04115
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31142
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.44
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90002
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92804
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96451
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,74.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,74.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.88
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,75.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,75.25
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,73.62
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,74.12
931355,Hampshire Close,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
931355,Hampshire Close,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8675799999999999
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86719
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98099
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9079
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86069
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
