Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24718
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23061
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94971
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,62.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,90.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,104.62
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,105.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,104.75
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,62.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8993200000000001
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93826
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97461
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96033
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86398
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91922
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13335
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37511
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.44
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98499
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,75.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,83.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,85.12
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,85.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89645
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96692
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89715
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94293
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93274
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.5
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14614000000000002
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21837
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.56
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.19
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834200000000001
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91427
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94656
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
931355,Hampshire Close,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,82.62
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,82.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,82.88
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,83.25
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,86.12
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,87.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
931355,Hampshire Close,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77899
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98914
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.81
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18071
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28231
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.06
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92892
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
