Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,105.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,105.38
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,91.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,91.62
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,74.12
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,74.5
931355,Hampshire Close,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93463
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97037
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79702
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94537
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.06
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36028000000000004
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30837
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98199
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,90.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,101.62
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,102.25
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,77.75
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,78.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92401
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82586
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90198
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17485
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53033
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.56
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,91.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,91.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,106.5
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,107.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,119.62
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,120.38
931355,Hampshire Close,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90289
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97778
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80542
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97717
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15795
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42135
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,86.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,87.12
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,97.62
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,97.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,81.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,82.88
931355,Hampshire Close,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91015
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90838
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
