Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92319
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.56
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19219
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37694
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,113.5
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,114.5
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,88.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,88.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94864
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98923
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93268
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19881
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41332
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.63
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97354
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99789
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,84.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,123.62
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,123.88
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.75
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,96.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,96.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,149.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,151.38
931355,Hampshire Close,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
931355,Hampshire Close,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9472
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99734
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94821
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16741
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36196
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96118
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
931355,Hampshire Close,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,100.62
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,107.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,113.88
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,114.25
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,135.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,135.5
931355,Hampshire Close,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.38
931355,Hampshire Close,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8999
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95886
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99884
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14992
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41076
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
