Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,103.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,107.75
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,102.38
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,103.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,103.25
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,101.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,101.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90887
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922100000000001
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9986
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93991
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40819
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20702
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,149.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,149.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.25
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,98.75
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,99.38
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.12
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,114.38
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,114.62
931355,Hampshire Close,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
931355,Hampshire Close,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,23.19
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8771
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90625
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.94
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90619
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.87
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10701
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41527
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,94.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,95.5
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,73.62
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,74.75
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,121.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,121.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8919100000000001
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90951
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32067
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3084
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95966
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
931355,Hampshire Close,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,132.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,133.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,80.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,80.25
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,97.5
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,97.75
931355,Hampshire Close,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
