Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92358
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94052
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97733
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99487
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96384
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90152
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869299999999999
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25444
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40813
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98105
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.62
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,149.75
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,150.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,81.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,108.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,109.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8619100000000001
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98386
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94736
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99252
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8745700000000001
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91543
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27077
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36782
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95093
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93725
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,128.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,128.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,78.88
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,79.62
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,123.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,123.25
931355,Hampshire Close,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,123.12
931355,Hampshire Close,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98102
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99094
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92441
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37243
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47756
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,157.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,158.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,157.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,127.88
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,128.38
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,111.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,112.25
931355,Hampshire Close,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96454
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8427399999999999
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
