Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18737
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96075
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16573
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92944
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,106.75
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,109.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,115.88
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,117.38
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,100.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,100.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
931355,Hampshire Close,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92816
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98346
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.13
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.053820000000000014
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2954
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98373
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,66.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,86.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,87.75
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,132.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,138.62
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,136.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,94.12
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,95.38
931355,Hampshire Close,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93021
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99622
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.06
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18233
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39028
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98102
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,69.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,99.12
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,99.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.25
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,155.38
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,155.88
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,155.62
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,99.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,99.62
931355,Hampshire Close,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
931355,Hampshire Close,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99402
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97531
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93494
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28978000000000004
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4472600000000001
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.19
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973399999999999
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98758
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.62
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.38
