Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,128.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,129.5
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.25
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,145.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,145.25
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.12
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,124.62
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,125.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93313
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94308
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.19
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22194
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27028
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.31
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90048
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96741
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99109
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,138.5
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,139.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.62
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,107.12
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,115.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,128.38
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,133.25
931355,Hampshire Close,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.75
931355,Hampshire Close,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90469
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99707
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98343
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.94
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29577
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36654
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,100.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,101.38
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,137.62
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,138.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.75
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,115.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,115.5
931355,Hampshire Close,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,115.25
931355,Hampshire Close,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25045
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29442
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9935
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,90.38
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,90.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,39.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,111.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,112.12
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,160.62
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,164.75
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,119.88
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,120.25
931355,Hampshire Close,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92776
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
