Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,34.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98654
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77661
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.69
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13747
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36461
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92078
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,104.88
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,105.62
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,114.75
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,114.75
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,146.12
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,146.38
931355,Hampshire Close,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,146.25
931355,Hampshire Close,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97952
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90838
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45785
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51684
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89535
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,86.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,138.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,138.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,145.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,148.5
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,146.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,146.62
931355,Hampshire Close,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,146.38
931355,Hampshire Close,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90735
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97122
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98984
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85235
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97681
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26073
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28356
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.44
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90607
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,136.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,144.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,102.38
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,118.62
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,119.5
931355,Hampshire Close,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88302
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9982
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,28.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82486
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93277
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06569
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36123
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
