Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,111.75
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,113.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,163.12
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,163.38
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.25
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,88.38
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,94.62
931355,Hampshire Close,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95044
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89505
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29461
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52154
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93793
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,114.12
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,114.62
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,114.38
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,116.5
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,116.5
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,130.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,130.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,130.75
931355,Hampshire Close,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90463
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95175
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98083
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,30.31
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81714
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2405
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39376
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93774
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,115.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,115.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,101.38
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,101.62
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,101.5
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,94.75
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,95.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97516
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90753
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8714
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96643
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07411000000000001
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46828
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,92.25
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,99.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,103.25
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,106.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,95.12
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,95.5
931355,Hampshire Close,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
