Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.44
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99091
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96487
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8378899999999999
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23107
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41143
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.06
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.31
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87259
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93225
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98627
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,128.12
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,129.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.75
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,99.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,100.12
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,90.88
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,91.25
931355,Hampshire Close,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99863
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96753
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,58.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97992
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90185
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97321
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24398000000000006
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38546
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.69
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94549
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,84.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,43.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,180.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,180.75
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,180.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,103.12
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,105.25
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,135.5
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,137.62
931355,Hampshire Close,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.38
931355,Hampshire Close,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99112
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94586
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8826299999999999
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90646
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26784
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44768
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.31
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,133.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,142.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,137.75
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,128.25
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,129.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,105.5
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,106.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94769
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88449
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91498
931355,Hampshire Close,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
