Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,138.25
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,142.25
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,140.62
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,122.5
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,127.38
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,112.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,113.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
931355,Hampshire Close,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96069
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80557
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2401
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32509
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.25
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,92.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,140.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,141.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,110.25
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,110.62
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,121.38
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,122.5
931355,Hampshire Close,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97821
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94797
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28072
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34755
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94766
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.5
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,143.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,144.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,144.12
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,118.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,120.25
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,107.75
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,107.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.88
931355,Hampshire Close,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.87
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97412
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7741399999999999
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97443
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94968
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94293
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.81
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19524
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95404
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2733
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91455
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.25
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,134.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,135.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,135.38
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,144.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,152.88
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,71.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,71.75
931355,Hampshire Close,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96295
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
