Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98795
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23912
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2697
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97461
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,138.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,140.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.12
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,141.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,143.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,141.5
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,122.25
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,122.38
931355,Hampshire Close,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.44
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90887
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8248
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99207
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97815
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,40.44
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10158
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23287
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9147
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,68.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,109.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,111.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,96.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,97.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,113.75
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,114.62
931355,Hampshire Close,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.25
931355,Hampshire Close,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9462
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99887
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.56
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12795
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40063
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99188
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,75.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,43.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,47.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,121.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,123.5
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.75
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,175.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,181.25
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,176.62
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,191.5
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,191.5
931355,Hampshire Close,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,191.5
931355,Hampshire Close,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9339
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28411
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3409
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
