Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95413
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99878
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,85.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,42.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,111.75
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,112.38
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,172.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,172.5
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,121.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,121.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98804
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96414
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99353
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96555
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30709000000000003
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95846
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4052
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99811
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,87.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,46.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,101.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,103.62
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,186.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,190.75
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,163.88
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,164.25
931355,Hampshire Close,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,164.12
931355,Hampshire Close,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84311
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3004
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35311
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95843
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,73.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,138.62
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,141.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,134.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,136.12
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,127.25
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,130.88
931355,Hampshire Close,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
931355,Hampshire Close,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96088
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96277
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99591
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92447
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29354
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3062
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98886
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,65.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,126.38
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,126.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.62
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,115.12
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,115.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.25
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,135.5
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,136.25
931355,Hampshire Close,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
931355,Hampshire Close,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
