Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95172
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96909
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884299999999999
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2322
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95236
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32338
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.06
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981299999999999
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.5
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,114.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,115.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,128.38
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,129.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.62
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,123.88
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,124.25
931355,Hampshire Close,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.12
931355,Hampshire Close,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96933
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.995
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96823
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93539
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30562
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44518
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,83.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,65.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,143.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,145.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,134.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,135.88
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,136.12
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,136.75
931355,Hampshire Close,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.38
931355,Hampshire Close,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97137
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9155
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88659
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92142
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.94
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34148
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19066
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,83.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,135.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,141.75
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,123.88
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,124.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,78.5
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,86.12
931355,Hampshire Close,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98447
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9837
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94818
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
