Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.69
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08083
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.359
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,98.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,99.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,99.62
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,99.88
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.75
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,147.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,147.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,147.12
931355,Hampshire Close,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91485
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85077
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8686799999999999
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92355
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25328
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43154
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97589
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,96.62
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,98.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.28
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,151.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,154.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,152.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,117.88
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,122.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,114.25
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,114.75
931355,Hampshire Close,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
931355,Hampshire Close,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99765
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89291
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99701
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8766799999999999
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.398
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20769
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,138.62
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,144.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,89.75
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,90.5
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,96.38
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,100.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92963
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97186
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99515
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20995
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32216
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
