Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,92.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,93.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,87.5
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,119.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,119.25
931355,Hampshire Close,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.31
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98459
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93854
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98187
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18068
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34664
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,105.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,105.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,96.88
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,103.75
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,156.38
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,156.75
931355,Hampshire Close,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
931355,Hampshire Close,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98065
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98547
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92264
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86935
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22579
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28029
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,102.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,102.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.12
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,143.75
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,143.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.88
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,76.38
931355,Hampshire Close,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
931355,Hampshire Close,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94961
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98425
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8649
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89087
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93857
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.57
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33806
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20558
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.31
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99658
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,128.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,135.38
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,142.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,143.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,103.88
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,104.12
931355,Hampshire Close,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8824799999999999
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
