Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8895200000000001
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75598
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3337
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32351
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.88
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,122.88
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,126.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,115.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,116.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,107.12
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,107.75
931355,Hampshire Close,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97223
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17162
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34038
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,115.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,116.62
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,117.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,117.38
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,104.88
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,106.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
931355,Hampshire Close,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93399
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97223
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8802200000000001
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8052600000000001
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09111
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23037
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,81.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,115.62
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,116.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,77.88
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,78.38
931355,Hampshire Close,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94421
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97113
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84604
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8051699999999999
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97079
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15889
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95044
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33977
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
