Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,97.75
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,101.62
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,100.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,100.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,99.88
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,104.5
931355,Hampshire Close,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
931355,Hampshire Close,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8823200000000001
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.88
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99948
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09764
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95007
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37496
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.14
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,115.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,117.38
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,130.5
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,131.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,72.88
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,73.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8939799999999999
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99646
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94513
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957200000000001
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20256
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4431100000000001
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97375
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,62.75
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
931355,Hampshire Close,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,90.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,91.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,103.5
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,103.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,103.62
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,107.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,111.25
931355,Hampshire Close,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,109.12
931355,Hampshire Close,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98184
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98709
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78054
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99902
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98578
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92123
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768299999999999
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93167
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.69
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05281
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1809
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98022
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,37.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,72.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,73.38
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,151.25
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,152.5
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,151.88
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,74.75
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,75.25
931355,Hampshire Close,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
