Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.81
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99792
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94836
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87677
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94675
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94687
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8461
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94638
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.13
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16524
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3261
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98264
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,93.62
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,94.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,78.25
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,79.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,88.12
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,88.5
931355,Hampshire Close,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
931355,Hampshire Close,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88351
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8486299999999999
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99918
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8866299999999999
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7962899999999999
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23214
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46551
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99533
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99698
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,54.25
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,48.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,107.75
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,108.88
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.62
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,73.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,73.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.38
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,194.12
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,199.5
931355,Hampshire Close,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.75
931355,Hampshire Close,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89807
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97726
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98242
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7853100000000001
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87549
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.31
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18218
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95422
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44363
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99832
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,75.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,76.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,126.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,126.62
931355,Hampshire Close,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,108.25
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,108.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,99.75
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,103.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,164.25
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,164.38
931355,Hampshire Close,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,164.25
931355,Hampshire Close,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91797
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75332
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,3.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,3.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85611
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
