Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30117
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45745
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99887
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.5
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,97.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,114.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,114.62
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.38
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,85.75
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,86.38
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,149.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,149.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
931355,Hampshire Close,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98526
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94961
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99542
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8616299999999999
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88135
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16863
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43584
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98834
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99783
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,76.88
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,77.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,100.12
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,100.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,104.38
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,104.62
931355,Hampshire Close,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8741700000000001
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8124100000000001
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92218
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82745
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84991
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.56
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16246
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42113
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99893
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,112.88
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,58.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,58.38
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,82.25
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,83.5
931355,Hampshire Close,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87277
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81494
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93597
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83462
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.81
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01732
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26213000000000003
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.94
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97034
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
