Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,63.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,63.75
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,48.12
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92474
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95798
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79324
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,3.5
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93219
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96918
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.19
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08009
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27568000000000004
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9266
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92026
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.92
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,83.12
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,62.38
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,64.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,46.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,46.88
931355,Hampshire Close,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92242
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9472
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99683
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8695700000000001
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81958
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.94
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14912999999999998
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36028000000000004
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.44
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,70.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,70.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,61.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,62.25
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,104.62
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,104.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.75
931355,Hampshire Close,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.94
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91962
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91302
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8103899999999999
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92087
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.31
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05434
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24929
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97021
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,62.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,62.25
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,62.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,63.38
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,61.5
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,61.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82757
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
