Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93991
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82837
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8235100000000001
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0789
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95093
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4519
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.03
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,48.38
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,69.12
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91128
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96362
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80786
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7754800000000001
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.19
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04521
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32232
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8859799999999999
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,66.88
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,66.88
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,62.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,63.12
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,51.25
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92432
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93231
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82126
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88779
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7642800000000001
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.13
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.08284
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39641
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.69
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98676
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.97
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.98
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.11
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,39.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,51.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,40.12
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,40.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87402
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92175
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9903
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99619
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.62
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7137100000000001
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6380899999999999
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,1.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-80.31
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.014819999999999996
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27694
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
