Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,90.75
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,51.38
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96982
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76556
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97345
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93439
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9563
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640399999999999
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80133
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-82.13
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12859
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25472
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98202
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92297
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,41.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,50.88
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,37.75
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8722200000000001
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94501
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92422
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92551
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96155
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91168
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438399999999999
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.31
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08965
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28017
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95038
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.28
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,43.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.38
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,53.25
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,40.75
931355,Hampshire Close,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8825700000000001
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91769
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89487
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76965
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06978
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15877
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95257
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94693
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,54.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,71.75
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,72.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,41.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,41.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
