Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.935
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9005700000000001
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96628
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92947
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72082
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89239
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,1.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,1.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.19
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04652
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22313
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.31
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90884
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,59.62
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,41.12
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,41.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,57.38
931355,Hampshire Close,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,51.88
931355,Hampshire Close,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87823
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97696
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88046
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93396
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94299
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7773100000000001
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,1.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-98.56
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00536
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29277
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96326
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,39.38
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,39.75
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,50.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99509
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8466799999999999
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9005700000000001
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89197
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92822
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95459
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83435
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.56
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0266
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31737
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.88
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.44
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.07
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8611700000000001
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95044
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.64
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.77
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,58.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.38
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,50.25
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,50.62
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,44.38
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,44.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99103
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8794799999999999
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92166
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88769
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75717
