Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82657
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,1.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,1.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.5
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03441
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32155
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.55
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,45.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,49.62
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84955
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75192
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99854
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92065
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.44
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09239
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27224
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942200000000001
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90066
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,45.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,45.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,64.25
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,64.62
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,136.62
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,144.88
931355,Hampshire Close,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,138.38
931355,Hampshire Close,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.87
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77203
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82257
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98932
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90335
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96234
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93558
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-130.31
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10866
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37307
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91708
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.53
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.11
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,38.88
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,39.12
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,64.5
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,64.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,60.62
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,60.88
931355,Hampshire Close,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73874
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87024
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94913
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,3.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8937700000000001
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94791
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96567
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77661
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-134.87
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.00777
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94919
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.1989
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.63
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91678
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444799999999999
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
