Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,40.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,40.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.62
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,51.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,52.12
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,43.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81399
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8587
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89841
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92282
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92187
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78546
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-81.5
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00267
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29833000000000004
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99158
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,55.25
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,55.5
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,38.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82452
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.12
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93146
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90796
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97073
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896799999999999
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.12
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00853
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94681
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31075
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.94
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.38
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8813200000000001
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93384
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93628
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,47.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,57.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,57.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,51.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.87
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74307
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83215
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93732
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9201
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87436
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99686
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.81
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01363
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24175
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,36.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,36.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,55.88
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,56.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,41.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
931355,Hampshire Close,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.31
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75174
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90823
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88116
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,3.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
