Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88492
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93423
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91055
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-102.63
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0359
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27401
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.69
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90353
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,53.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.31
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7752
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93365
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99045
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92346
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93875
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82232
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34182
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.13
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.19
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97507
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.66
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.69
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,60.88
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,61.12
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.56
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7527699999999999
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91235
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89859
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93216
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87085
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.69
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94968
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28139000000000003
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,43.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,43.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,54.75
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.63
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76645
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88382
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90109
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92422
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94495
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93158
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79867
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94879
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21361
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
