Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97171
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,41.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,53.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,53.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,44.12
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.31
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77017
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92767
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90942
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81335
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96164
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26155
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.5
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.31
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90759
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90631
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,56.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,52.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,52.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.75
931355,Hampshire Close,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81677
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.841
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91342
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93988
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92486
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8905299999999999
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34673000000000004
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,42.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,42.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,56.25
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,56.88
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80838
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8839100000000001
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8659
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93616
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92483
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91864
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8447899999999999
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28823000000000004
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.69
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,46.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,64.62
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,65.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,45.75
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,46.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
