Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.56
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80475
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8721899999999999
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8745700000000001
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89471
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93359
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95123
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86206
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2069
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95917
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,44.25
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,44.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.38
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,57.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,66.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,66.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75473
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92343
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8992899999999999
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89438
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94257
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8831200000000001
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97339
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95187
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28148
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9649
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,41.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,42.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,50.38
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,50.62
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,45.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,45.25
931355,Hampshire Close,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.93
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.94
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80902
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92734
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89892
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9313
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9559
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92605
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.893
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97366
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24468
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,42.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,42.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,42.12
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,52.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,52.38
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,45.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8417600000000001
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91296
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91489
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93982
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94476
931355,Hampshire Close,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8770700000000001
