Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8832399999999999
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93683
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93256
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93674
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84829
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90549
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94992
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22911
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,41.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,54.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,54.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,44.62
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,44.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85126
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74215
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91308
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91116
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25072
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92792
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,51.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,57.25
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,58.88
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,45.5
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.19
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86435
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7995899999999999
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88479
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31872
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94257
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,70.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,70.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,56.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,56.88
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,49.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8675799999999999
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9603
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8154600000000001
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9422
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93866
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23522
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
