Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.75
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9172
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93079
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.03
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.08
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,55.5
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,55.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.31
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89795
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95041
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77499
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9238
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91003
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.19
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.127
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94162
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.2
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.12
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,57.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,57.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,47.75
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,47.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8721
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8168
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92023
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91418
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95438
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33587
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.06
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88779
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.59
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,59.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,64.25
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,64.5
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,48.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.81
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8922700000000001
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94943
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85913
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92203
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96939
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91061
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957200000000001
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95395
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23906
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,48.62
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,48.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,66.12
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
